Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.01
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.42
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.3
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
513293,Canterbury Gate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.93
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.61
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.32
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.4
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
513293,Canterbury Gate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.08
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.5
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.05
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
513293,Canterbury Gate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.26
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.98
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.7
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
513293,Canterbury Gate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.76
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
513293,Canterbury Gate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.7
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.03
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.34
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.0
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
513293,Canterbury Gate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.01
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.2
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
513293,Canterbury Gate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.6
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.1
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.3
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
513293,Canterbury Gate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.69
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.78
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
513293,Canterbury Gate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.84
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.11
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.1
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
