Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.6
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
513293,Canterbury Gate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.25
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.23
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.7
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
513293,Canterbury Gate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.92
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.13
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.7
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.9
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
513293,Canterbury Gate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.51
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.0
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.3
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.0
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
513293,Canterbury Gate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.53
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.6
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.36
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.0
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.1
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
513293,Canterbury Gate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.15
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.6
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.9
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.2
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
513293,Canterbury Gate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.15
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
513293,Canterbury Gate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.0
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
513293,Canterbury Gate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.59
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.64
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.2
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
513293,Canterbury Gate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.08
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.97
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
513293,Canterbury Gate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
