Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.54
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.93
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.95
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.43
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.7
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.16
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
513293,Canterbury Gate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.92
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.27
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.92
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.84
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.15
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.3
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.4
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
513293,Canterbury Gate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.14
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.27
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.83
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.3
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.5
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
513293,Canterbury Gate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.91
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.33
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.93
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.75
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.1
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
513293,Canterbury Gate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.64
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.42
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.22
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.2
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.8
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.23
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.84
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.2
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.55
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
513293,Canterbury Gate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.3
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.57
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.73
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.89
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.7
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.79
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
513293,Canterbury Gate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.07
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.22
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.61
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.63
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.5
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
513293,Canterbury Gate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.73
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.74
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.2
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.12
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.98
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.78
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
513293,Canterbury Gate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.28
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.86
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.75
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.67
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,19.3
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.08
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
513293,Canterbury Gate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.04
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.15
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.67
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.5
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.09
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.19
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.0
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
