Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.2
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.49
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
513293,Canterbury Gate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.31
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.86
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.7
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.3
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.2
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.79
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.16
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.1
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.69
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
513293,Canterbury Gate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.3
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.59
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.5
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.8
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.3
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.01
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.6
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.0
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.06
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
513293,Canterbury Gate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.36
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.2
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.67
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.9
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.0
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.67
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
513293,Canterbury Gate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.94
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.36
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.4
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,18.9
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.63
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
513293,Canterbury Gate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.6
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.52
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.61
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.66
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.12
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.18
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.0
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.8
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
513293,Canterbury Gate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.07
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.46
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.03
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.41
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.21
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.7
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.47
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.64
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
513293,Canterbury Gate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.7
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.05
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.97
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.3
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.12
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.9
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.6
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.88
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.56
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
513293,Canterbury Gate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.68
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.81
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.32
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.88
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.31
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.5
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.4
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.75
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.14
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
513293,Canterbury Gate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.77
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.42
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.35
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.32
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.3
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.6
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.0
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.2
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.87
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.47
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.05
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
513293,Canterbury Gate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
