Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.51
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.0
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.5
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.1
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,18.1
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.49
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.27
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.84
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
513293,Canterbury Gate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.19
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.3
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.81
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.7
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.8
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,18.0
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.46
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.08
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.07
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
513293,Canterbury Gate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.96
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.62
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.74
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.81
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.9
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.53
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.82
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
513293,Canterbury Gate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.36
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.55
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,139.7
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.2
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.4
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
513293,Canterbury Gate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.6
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.84
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.1
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.6
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.7
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.07
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
513293,Canterbury Gate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.0
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.3
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.97
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
513293,Canterbury Gate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.71
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.3
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.63
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
513293,Canterbury Gate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.35
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
513293,Canterbury Gate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.97
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
513293,Canterbury Gate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.47
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.6
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
