Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.7
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
513293,Canterbury Gate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.7
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
513293,Canterbury Gate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.59
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
513293,Canterbury Gate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
513293,Canterbury Gate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.62
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.9
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
513293,Canterbury Gate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.79
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.3
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.9
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
513293,Canterbury Gate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.69
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
513293,Canterbury Gate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.27
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.24
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.2
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
513293,Canterbury Gate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.33
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.53
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
513293,Canterbury Gate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.73
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.4
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
513293,Canterbury Gate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
