Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.44
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.5
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
513293,Canterbury Gate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.25
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.7
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.01
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513293,Canterbury Gate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.72
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.1
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
513293,Canterbury Gate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.88
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.3
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.5
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
513293,Canterbury Gate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.18
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.09
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.2
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
513293,Canterbury Gate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.25
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.0
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.1
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.4
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.84
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
513293,Canterbury Gate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.31
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.53
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.91
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.6
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.2
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.3
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
513293,Canterbury Gate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.18
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.2
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
513293,Canterbury Gate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.91
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.1
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
513293,Canterbury Gate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.26
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.5
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
