Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.0
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
513293,Canterbury Gate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.6
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.3
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.0
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,16.8
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
513293,Canterbury Gate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.52
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.64
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.9
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,16.7
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
513293,Canterbury Gate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.19
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.24
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.3
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,16.7
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
513293,Canterbury Gate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.86
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.27
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.94
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.3
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.9
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
513293,Canterbury Gate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.62
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.32
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.7
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.5
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
513293,Canterbury Gate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.85
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.16
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.9
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.5
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
513293,Canterbury Gate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.61
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.4
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
513293,Canterbury Gate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.54
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.4
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,16.3
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.66
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
513293,Canterbury Gate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.97
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,16.1
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
513293,Canterbury Gate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
