Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.4
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.9
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
513293,Canterbury Gate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.57
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.22
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.1
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.6
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
513293,Canterbury Gate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.18
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.17
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.3
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.3
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.88
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
513293,Canterbury Gate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.63
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.1
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.6
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,15.1
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
513293,Canterbury Gate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.99
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.17
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,15.0
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
513293,Canterbury Gate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.59
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.2
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.8
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
513293,Canterbury Gate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.8
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.61
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.0
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.8
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
513293,Canterbury Gate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.08
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.0
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.7
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
513293,Canterbury Gate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.6
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.6
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
513293,Canterbury Gate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
