Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
513293,Canterbury Gate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.23
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.77
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
513293,Canterbury Gate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.64
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.4
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
513293,Canterbury Gate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.4
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
513293,Canterbury Gate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.75
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.4
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
513293,Canterbury Gate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.06
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.4
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
513293,Canterbury Gate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.97
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.8
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.4
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513293,Canterbury Gate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.15
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.98
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
513293,Canterbury Gate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.27
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.42
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
513293,Canterbury Gate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.74
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.16
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.47
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.5
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
513293,Canterbury Gate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
