Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.22
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
513293,Canterbury Gate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
513293,Canterbury Gate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.88
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.1
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
513293,Canterbury Gate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.9
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
513293,Canterbury Gate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.56
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.62
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.6
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
513293,Canterbury Gate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.51
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.9
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.6
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
513293,Canterbury Gate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.7
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
513293,Canterbury Gate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.8
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513293,Canterbury Gate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.9
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.88
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.52
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
