Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.1
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
513293,Canterbury Gate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.55
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.2
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
513293,Canterbury Gate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.3
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513293,Canterbury Gate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.5
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
513293,Canterbury Gate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.6
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.28
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.8
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
513293,Canterbury Gate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.67
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.9
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
513293,Canterbury Gate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.1
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.2
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
513293,Canterbury Gate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.64
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
