Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.6
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513293,Canterbury Gate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.7
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.37
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.9
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.1
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.2
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.4
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.6
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.8
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.0
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.2
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
