Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
513293,Canterbury Gate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.4
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513293,Canterbury Gate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.6
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.0
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.1
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.3
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.17
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.8
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
