Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.9
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.1
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
513293,Canterbury Gate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.2
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.4
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
513293,Canterbury Gate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.5
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513293,Canterbury Gate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.7
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
513293,Canterbury Gate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.8
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513293,Canterbury Gate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.1
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
513293,Canterbury Gate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
