Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513293,Canterbury Gate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.9
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513293,Canterbury Gate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,28.4
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
513293,Canterbury Gate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,28.5
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
513293,Canterbury Gate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,28.7
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
513293,Canterbury Gate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,28.9
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
513293,Canterbury Gate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,29.0
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,29.1
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
513293,Canterbury Gate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,29.3
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
513293,Canterbury Gate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.82
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,29.3
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
513293,Canterbury Gate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
