Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.74
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.1
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,29.5
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.7
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.7
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,29.5
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
513293,Canterbury Gate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.87
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,29.6
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
513293,Canterbury Gate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.66
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,29.8
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
513293,Canterbury Gate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,29.8
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.93
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,29.9
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
513293,Canterbury Gate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.05
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.47
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.8
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,29.9
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
513293,Canterbury Gate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.23
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.72
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.1
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,30.0
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
513293,Canterbury Gate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.47
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,27.71
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,99.2
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.68
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.4
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,30.0
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
513293,Canterbury Gate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.55
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,100.4
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.01
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.91
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,30.0
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
