Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
513293,Canterbury Gate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.24
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.3
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.47
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
513293,Canterbury Gate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.4
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.2
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.8
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
513293,Canterbury Gate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.65
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.81
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.48
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.7
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.66
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
513293,Canterbury Gate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.03
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
513293,Canterbury Gate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.93
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.7
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.09
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.8
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.77
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.14
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
513293,Canterbury Gate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.73
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.58
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.7
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.3
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.59
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
513293,Canterbury Gate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.55
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.67
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.77
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.9
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.9
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,30.0
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.3
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
513293,Canterbury Gate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.38
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.0
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,30.0
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.42
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
513293,Canterbury Gate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.15
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.27
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.34
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.6
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
513293,Canterbury Gate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.69
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.31
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
