Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.32
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.1
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,30.1
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
513293,Canterbury Gate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.23
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.26
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.47
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,30.0
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.41
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.46
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
513293,Canterbury Gate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.47
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.56
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.92
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.04
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.62
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.71
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.0
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,29.9
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
513293,Canterbury Gate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.63
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.84
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.25
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.4
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.5
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,29.8
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.37
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
513293,Canterbury Gate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.16
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.49
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.62
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.22
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.2
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.8
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,29.7
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
513293,Canterbury Gate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.09
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.55
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.17
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.6
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.2
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,29.5
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.62
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.45
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
513293,Canterbury Gate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.9
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.07
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.67
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.5
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.4
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.23
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.9
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.5
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,29.3
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.75
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
513293,Canterbury Gate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.74
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.94
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.06
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.81
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,29.1
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
513293,Canterbury Gate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.14
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.38
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.73
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,28.9
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.2
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
513293,Canterbury Gate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.18
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.62
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.74
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.59
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.6
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.25
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.64
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.87
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.1
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.9
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,28.6
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
