Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
513293,Canterbury Gate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.45
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.22
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.21
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.9
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,28.4
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.23
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.26
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
513293,Canterbury Gate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.13
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.4
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.5
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,28.2
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.59
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
513293,Canterbury Gate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.57
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.75
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.41
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.61
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.5
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,28.0
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.04
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.88
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
513293,Canterbury Gate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.94
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.44
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.73
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.78
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.1
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.1
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,27.9
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.97
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.7
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
513293,Canterbury Gate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.95
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.4
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.41
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,27.8
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.98
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
513293,Canterbury Gate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.3
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.34
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.89
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.1
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.71
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.43
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.0
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,27.6
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.51
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
513293,Canterbury Gate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.81
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.21
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.5
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.81
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.1
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,27.5
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.59
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
513293,Canterbury Gate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.55
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.16
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.61
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.96
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.0
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.7
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.64
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.57
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.24
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
513293,Canterbury Gate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.48
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.98
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.4
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.88
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.4
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.9
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.1
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.53
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
513293,Canterbury Gate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.76
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
