Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.85
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.99
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.1
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,26.9
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.16
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
513293,Canterbury Gate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.62
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.57
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.99
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.0
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,26.7
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
513293,Canterbury Gate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.74
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.67
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.6
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,26.6
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
513293,Canterbury Gate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.41
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.27
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.76
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,26.5
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
513293,Canterbury Gate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.33
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.2
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.05
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,26.4
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.86
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
513293,Canterbury Gate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.3
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.75
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.36
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.8
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.1
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,26.3
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.02
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.88
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
513293,Canterbury Gate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.81
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.99
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.38
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,26.2
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.08
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
513293,Canterbury Gate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.55
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.32
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.56
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.38
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,26.1
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
513293,Canterbury Gate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.31
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.1
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,26.0
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.66
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
513293,Canterbury Gate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.63
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.3
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.79
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,25.9
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
513293,Canterbury Gate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
