Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.08
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.39
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.09
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.5
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.27
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
513293,Canterbury Gate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.18
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.29
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.4
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.3
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.22
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
513293,Canterbury Gate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.27
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.06
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.36
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.82
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.9
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.2
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.87
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
513293,Canterbury Gate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.91
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.06
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.57
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.97
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.7
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,24.0
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.83
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
513293,Canterbury Gate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.5
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.31
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.91
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.7
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.4
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.8
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
513293,Canterbury Gate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.03
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.3
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.6
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.27
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
513293,Canterbury Gate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.36
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.94
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.94
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.6
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
513293,Canterbury Gate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.45
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.71
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
513293,Canterbury Gate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.01
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
513293,Canterbury Gate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.28
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.47
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
