Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
513293,Canterbury Gate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.92
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.02
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.6
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
513293,Canterbury Gate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.82
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.51
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
513293,Canterbury Gate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.49
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.78
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.69
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.23
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
513293,Canterbury Gate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
513293,Canterbury Gate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.04
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.05
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.3
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.23
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
513293,Canterbury Gate,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.8
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.65
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.0
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
513293,Canterbury Gate,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.36
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.82
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.13
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.62
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.3
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
513293,Canterbury Gate,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.99
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.25
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.9
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
513293,Canterbury Gate,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.38
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.93
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.88
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.8
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
513293,Canterbury Gate,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
