Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.32
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.9
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.7
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.35
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.28
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
513293,Canterbury Gate,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.81
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.97
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.7
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.5
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.83
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
513293,Canterbury Gate,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.46
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.2
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.5
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
513293,Canterbury Gate,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.12
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,15.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
513293,Canterbury Gate,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.87
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.9
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.25
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
513293,Canterbury Gate,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.08
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.8
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,21.2
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
513293,Canterbury Gate,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.83
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,21.2
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
513293,Canterbury Gate,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.67
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,21.1
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.1
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
513293,Canterbury Gate,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.55
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.7
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
513293,Canterbury Gate,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.0
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.5
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
