Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
513293,Canterbury Gate,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.61
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
513293,Canterbury Gate,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.49
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
513293,Canterbury Gate,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.71
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.65
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
513293,Canterbury Gate,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.85
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
513293,Canterbury Gate,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.9
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
513293,Canterbury Gate,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
513293,Canterbury Gate,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513293,Canterbury Gate,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
