Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
513293,Canterbury Gate,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
513293,Canterbury Gate,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,21.1
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,21.1
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.57
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.11
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.2
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
513293,Canterbury Gate,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,21.2
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.91
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
513293,Canterbury Gate,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.39
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
