Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513293,Canterbury Gate,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.5
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.6
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.6
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.7
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,21.7
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,21.8
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.9
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.9
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
