Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
513293,Canterbury Gate,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513293,Canterbury Gate,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513293,Canterbury Gate,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513293,Canterbury Gate,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.21
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.83
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
513293,Canterbury Gate,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
513293,Canterbury Gate,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
