Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
513293,Canterbury Gate,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513293,Canterbury Gate,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
513293,Canterbury Gate,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.58
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.98
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.21
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
513293,Canterbury Gate,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.98
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
513293,Canterbury Gate,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.76
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.1
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
