Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
513293,Canterbury Gate,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.05
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
513293,Canterbury Gate,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.6
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.98
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.72
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.31
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.8
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
513293,Canterbury Gate,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.48
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.5
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,24.9
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
513293,Canterbury Gate,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.13
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.83
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,24.9
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
513293,Canterbury Gate,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.09
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,25.0
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
513293,Canterbury Gate,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.35
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,25.1
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
513293,Canterbury Gate,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.1
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,25.2
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
