Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.32
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.72
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,25.3
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.77
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
513293,Canterbury Gate,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.89
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.7
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,25.4
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
513293,Canterbury Gate,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.92
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.68
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,25.4
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
513293,Canterbury Gate,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,25.5
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
513293,Canterbury Gate,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.39
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513293,Canterbury Gate,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.75
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
513293,Canterbury Gate,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.43
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.37
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,25.7
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.14
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.81
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.58
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.46
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.5
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,25.7
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
513293,Canterbury Gate,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.73
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.49
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.72
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.6
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,25.7
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
513293,Canterbury Gate,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.23
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.05
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.9
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
