Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,25.8
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
513293,Canterbury Gate,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.43
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.58
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.36
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.0
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,25.8
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.06
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.21
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
513293,Canterbury Gate,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.84
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.18
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.29
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.54
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.0
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,25.8
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
513293,Canterbury Gate,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.56
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.91
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.6
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.3
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,25.7
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
513293,Canterbury Gate,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.14
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.25
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.97
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
513293,Canterbury Gate,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.63
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.02
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.31
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.3
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.2
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
513293,Canterbury Gate,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.78
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.14
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.85
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,25.5
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.93
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.63
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
513293,Canterbury Gate,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.87
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.8
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,25.5
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
513293,Canterbury Gate,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.88
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.78
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.02
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,25.4
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
513293,Canterbury Gate,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.97
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.27
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.38
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.51
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.49
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.9
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.4
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,25.4
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
513293,Canterbury Gate,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
