Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.53
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.42
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.45
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,25.2
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.82
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.93
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.22
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
513293,Canterbury Gate,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.76
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.11
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.7
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.2
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.39
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.31
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.2
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,25.0
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.56
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.57
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
513293,Canterbury Gate,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.38
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.89
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.67
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.1
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.9
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.85
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.77
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.7
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.8
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.3
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.71
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
513293,Canterbury Gate,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.8
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.72
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.85
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.74
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.6
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.49
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
513293,Canterbury Gate,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.71
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.32
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.92
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.1
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.74
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.64
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.6
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,24.4
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.85
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
513293,Canterbury Gate,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.23
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.5
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.75
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.1
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.89
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.5
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,24.3
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.58
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
513293,Canterbury Gate,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.77
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.67
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.9
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.2
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.93
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.4
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,24.1
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.05
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
513293,Canterbury Gate,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.66
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.04
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.89
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.6
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.83
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.28
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.9
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.7
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.9
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.14
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
513293,Canterbury Gate,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.46
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.43
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.6
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.8
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
513293,Canterbury Gate,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.61
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.45
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.62
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.8
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
