Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.7
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.8
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
513293,Canterbury Gate,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.02
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.42
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.7
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.9
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.5
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.63
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.53
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
513293,Canterbury Gate,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.83
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.47
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.88
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.2
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.19
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
513293,Canterbury Gate,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.07
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.57
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.99
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.69
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.1
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
513293,Canterbury Gate,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.01
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.07
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.87
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.9
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.6
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
513293,Canterbury Gate,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.98
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.1
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.79
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.5
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.13
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
513293,Canterbury Gate,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.92
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.68
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.91
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.4
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
513293,Canterbury Gate,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.52
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.6
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
513293,Canterbury Gate,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.93
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.8
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.98
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
513293,Canterbury Gate,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.68
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.1
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.04
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
513293,Canterbury Gate,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.46
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.5
