Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.35
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
513293,Canterbury Gate,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.0
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
513293,Canterbury Gate,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.67
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.06
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
513293,Canterbury Gate,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.51
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
513293,Canterbury Gate,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.42
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.84
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.81
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
513293,Canterbury Gate,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.76
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
513293,Canterbury Gate,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.73
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.2
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.11
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
513293,Canterbury Gate,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.98
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.7
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
513293,Canterbury Gate,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.3
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.59
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.17
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
513293,Canterbury Gate,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.83
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.78
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
