Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
513293,Canterbury Gate,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.26
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.2
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
513293,Canterbury Gate,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.5
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
513293,Canterbury Gate,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.74
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
513293,Canterbury Gate,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.64
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.7
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
513293,Canterbury Gate,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.14
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.45
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.43
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
513293,Canterbury Gate,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.56
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
513293,Canterbury Gate,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.35
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
513293,Canterbury Gate,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.35
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
513293,Canterbury Gate,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.2
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
513293,Canterbury Gate,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.88
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
