Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.79
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.8
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
513293,Canterbury Gate,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.82
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.63
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
513293,Canterbury Gate,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.38
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
513293,Canterbury Gate,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
513293,Canterbury Gate,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.28
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513293,Canterbury Gate,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
513293,Canterbury Gate,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
513293,Canterbury Gate,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.08
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.49
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
513293,Canterbury Gate,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
513293,Canterbury Gate,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.46
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
