Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
513293,Canterbury Gate,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.86
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
513293,Canterbury Gate,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
513293,Canterbury Gate,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.04
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.8
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.94
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
513293,Canterbury Gate,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
513293,Canterbury Gate,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.92
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.23
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
513293,Canterbury Gate,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.65
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
513293,Canterbury Gate,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.45
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.43
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.6
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.87
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
513293,Canterbury Gate,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
513293,Canterbury Gate,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
513293,Canterbury Gate,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
