Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.1
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.5
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
513293,Canterbury Gate,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.14
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
513293,Canterbury Gate,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
513293,Canterbury Gate,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.36
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
513293,Canterbury Gate,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.1
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
513293,Canterbury Gate,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.16
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.73
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.5
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
513293,Canterbury Gate,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
513293,Canterbury Gate,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.39
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
513293,Canterbury Gate,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.9
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.7
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
513293,Canterbury Gate,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
