Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
513293,Canterbury Gate,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
513293,Canterbury Gate,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.85
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.92
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
513293,Canterbury Gate,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.76
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513293,Canterbury Gate,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.69
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
513293,Canterbury Gate,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.01
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
513293,Canterbury Gate,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.17
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
513293,Canterbury Gate,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
513293,Canterbury Gate,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
513293,Canterbury Gate,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.98
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
513293,Canterbury Gate,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
