Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.14
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
513293,Canterbury Gate,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.29
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
513293,Canterbury Gate,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.38
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
513293,Canterbury Gate,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.92
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513293,Canterbury Gate,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
513293,Canterbury Gate,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.31
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
513293,Canterbury Gate,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.5
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
