Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.6
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.8
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.9
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,24.0
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513293,Canterbury Gate,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,24.2
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,24.3
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,24.5
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,24.6
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.7
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
