Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.9
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,25.0
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
513293,Canterbury Gate,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,25.1
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.53
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,25.3
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.61
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,25.4
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,25.7
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,25.8
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,26.0
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,26.2
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
