Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,26.3
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,26.4
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.2
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,26.6
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,26.8
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
513293,Canterbury Gate,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.74
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
513293,Canterbury Gate,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.89
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,27.5
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,27.7
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513293,Canterbury Gate,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.44
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
