Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
513293,Canterbury Gate,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.94
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,26.7
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
513293,Canterbury Gate,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,26.8
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
513293,Canterbury Gate,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,26.9
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
513293,Canterbury Gate,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
513293,Canterbury Gate,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
513293,Canterbury Gate,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.93
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
513293,Canterbury Gate,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.77
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
513293,Canterbury Gate,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.11
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.79
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
513293,Canterbury Gate,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
513293,Canterbury Gate,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.42
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.55
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
