Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.59
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
513293,Canterbury Gate,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.64
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.07
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
513293,Canterbury Gate,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.1
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.84
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.7
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
513293,Canterbury Gate,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.3
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.98
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.23
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.93
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.8
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
513293,Canterbury Gate,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.69
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.6
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.08
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.9
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.75
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
513293,Canterbury Gate,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.7
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.07
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
513293,Canterbury Gate,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.1
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.6
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
513293,Canterbury Gate,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.61
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.4
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.63
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.27
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.76
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.9
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.69
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
513293,Canterbury Gate,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.68
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.87
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.8
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.97
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.8
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,26.9
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
513293,Canterbury Gate,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.03
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.58
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.12
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.8
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,26.8
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
