Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
513293,Canterbury Gate,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.34
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.33
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.7
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,26.7
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
513293,Canterbury Gate,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.92
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.6
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.36
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,26.6
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
513293,Canterbury Gate,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.31
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.8
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,26.4
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
513293,Canterbury Gate,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.25
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.4
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.38
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.5
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,26.3
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
513293,Canterbury Gate,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.72
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.08
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.44
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,26.2
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
513293,Canterbury Gate,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.56
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.2
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.42
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.3
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.9
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.9
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
513293,Canterbury Gate,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.67
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.9
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.7
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.7
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
513293,Canterbury Gate,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.4
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.88
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.7
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.5
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
513293,Canterbury Gate,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.5
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.93
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.94
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.3
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
513293,Canterbury Gate,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.48
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.56
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.08
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
