Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.0
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.3
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.1
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
513293,Canterbury Gate,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.72
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.79
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.01
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.9
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.33
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.01
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
513293,Canterbury Gate,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.35
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.7
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.17
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.39
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.5
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.1
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.7
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.05
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.24
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
513293,Canterbury Gate,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.4
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.88
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.67
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.5
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.5
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.09
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.55
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.71
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
513293,Canterbury Gate,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.1
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.14
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.76
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.23
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.3
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
513293,Canterbury Gate,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.12
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.92
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.74
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.4
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.1
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
513293,Canterbury Gate,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.83
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.96
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.59
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,23.9
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.6
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
513293,Canterbury Gate,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.19
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.09
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.3
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,23.7
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
513293,Canterbury Gate,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.99
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.57
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.7
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.7
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,23.6
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
513293,Canterbury Gate,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.4
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.49
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.5
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
