Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
513293,Canterbury Gate,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.03
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.9
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
513293,Canterbury Gate,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.47
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.2
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
513293,Canterbury Gate,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.02
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.49
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.53
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.2
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.97
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
513293,Canterbury Gate,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.05
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.58
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.98
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.6
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
513293,Canterbury Gate,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.9
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
513293,Canterbury Gate,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
513293,Canterbury Gate,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.45
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
513293,Canterbury Gate,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.84
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.29
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.7
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
513293,Canterbury Gate,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.07
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.17
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.77
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
513293,Canterbury Gate,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.67
