Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.2
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
513293,Canterbury Gate,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.39
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
513293,Canterbury Gate,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.64
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.4
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
513293,Canterbury Gate,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.14
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.0
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
513293,Canterbury Gate,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.74
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.2
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
513293,Canterbury Gate,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
513293,Canterbury Gate,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.39
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.73
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
513293,Canterbury Gate,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.79
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,22.0
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
513293,Canterbury Gate,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.15
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.9
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
513293,Canterbury Gate,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.54
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.09
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.9
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
