Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
513293,Canterbury Gate,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.97
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.7
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
513293,Canterbury Gate,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.22
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.4
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
513293,Canterbury Gate,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.0
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.51
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.4
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.5
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
513293,Canterbury Gate,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.12
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.9
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.4
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
513293,Canterbury Gate,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.17
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
513293,Canterbury Gate,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
513293,Canterbury Gate,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.14
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.2
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
513293,Canterbury Gate,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.1
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
513293,Canterbury Gate,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513293,Canterbury Gate,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
