Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
513293,Canterbury Gate,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.9
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.48
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.21
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.7
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.8
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
513293,Canterbury Gate,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.7
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
513293,Canterbury Gate,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.64
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.68
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.6
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
513293,Canterbury Gate,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.1
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
513293,Canterbury Gate,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
513293,Canterbury Gate,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.23
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.4
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
513293,Canterbury Gate,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.89
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.3
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
513293,Canterbury Gate,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.4
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.86
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.2
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
