Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.21
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.42
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.2
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
513293,Canterbury Gate,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.89
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.1
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
513293,Canterbury Gate,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.22
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.1
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
513293,Canterbury Gate,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.8
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.0
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
513293,Canterbury Gate,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.99
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.0
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
513293,Canterbury Gate,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.0
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
513293,Canterbury Gate,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.28
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.9
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
513293,Canterbury Gate,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.52
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.8
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.9
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
513293,Canterbury Gate,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.93
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.78
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.8
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
513293,Canterbury Gate,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.93
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
