Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.8
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
513293,Canterbury Gate,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.3
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.1
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.7
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
513293,Canterbury Gate,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.63
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.5
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
513293,Canterbury Gate,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.09
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.39
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.6
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
513293,Canterbury Gate,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
513293,Canterbury Gate,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.35
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.41
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
513293,Canterbury Gate,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.68
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.8
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
513293,Canterbury Gate,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.29
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.2
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
513293,Canterbury Gate,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.25
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.0
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.3
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.18
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
513293,Canterbury Gate,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.16
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.3
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
513293,Canterbury Gate,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
