Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.94
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.9
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.3
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
513293,Canterbury Gate,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.88
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.18
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.42
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.1
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
513293,Canterbury Gate,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.32
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.88
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
513293,Canterbury Gate,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
513293,Canterbury Gate,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.93
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
513293,Canterbury Gate,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.4
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
513293,Canterbury Gate,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
