Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.5
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
513293,Canterbury Gate,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.6
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
513293,Canterbury Gate,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.7
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.8
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.9
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
513293,Canterbury Gate,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.1
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513293,Canterbury Gate,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.2
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.3
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.5
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
513293,Canterbury Gate,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.7
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
