Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.8
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.0
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.2
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
513293,Canterbury Gate,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.3
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513293,Canterbury Gate,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.5
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
513293,Canterbury Gate,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.7
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
513293,Canterbury Gate,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.01
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.16
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.9
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.1
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513293,Canterbury Gate,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.3
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
