Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.5
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.6
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513293,Canterbury Gate,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.8
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513293,Canterbury Gate,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.0
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
513293,Canterbury Gate,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
513293,Canterbury Gate,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.04
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.4
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
513293,Canterbury Gate,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,23.6
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
513293,Canterbury Gate,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,23.8
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
513293,Canterbury Gate,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.13
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,23.9
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
513293,Canterbury Gate,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
