Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.1
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
513293,Canterbury Gate,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.2
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.3
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.2
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.7
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.4
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
513293,Canterbury Gate,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.92
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.59
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,24.5
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
513293,Canterbury Gate,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.52
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.56
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.02
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,26.3
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.27
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
513293,Canterbury Gate,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,26.3
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
513293,Canterbury Gate,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.75
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.7
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,26.4
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
513293,Canterbury Gate,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.51
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.64
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,26.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
513293,Canterbury Gate,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.27
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.66
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.51
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
