Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,26.6
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
513293,Canterbury Gate,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.71
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.46
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,26.7
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
513293,Canterbury Gate,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.88
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,26.8
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
513293,Canterbury Gate,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.18
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.55
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,26.8
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
513293,Canterbury Gate,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.29
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,26.9
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
513293,Canterbury Gate,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.23
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.21
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.08
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
513293,Canterbury Gate,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.57
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.79
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
513293,Canterbury Gate,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.64
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
513293,Canterbury Gate,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.36
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
513293,Canterbury Gate,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.91
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.69
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
513293,Canterbury Gate,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.73
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.14
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.39
