Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.37
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.54
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.3
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,27.1
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
513293,Canterbury Gate,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.64
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.59
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.49
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.97
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.83
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
513293,Canterbury Gate,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.72
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.31
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.6
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.8
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.39
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
513293,Canterbury Gate,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.22
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.31
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.3
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.06
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.22
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
513293,Canterbury Gate,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.97
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.31
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.5
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.4
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.46
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.2
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
513293,Canterbury Gate,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.61
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.3
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.1
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
513293,Canterbury Gate,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.47
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.42
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.6
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.55
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.86
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.46
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
513293,Canterbury Gate,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.14
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.4
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.2
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.06
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.6
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,27.3
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.61
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
513293,Canterbury Gate,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.37
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.8
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.86
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.4
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.5
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,27.2
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.9
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
513293,Canterbury Gate,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.9
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.98
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.78
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.9
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.9
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.2
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
