Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,27.0
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.74
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
513293,Canterbury Gate,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.85
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.08
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.25
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.11
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.29
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.1
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,26.7
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
513293,Canterbury Gate,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.33
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.02
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.1
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.23
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.16
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.66
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.9
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,26.5
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.37
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
513293,Canterbury Gate,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.66
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.79
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.82
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.5
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.53
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.97
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.1
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,26.3
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.29
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
513293,Canterbury Gate,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.97
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.93
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.09
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.66
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,96.0
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.8
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.44
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.87
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.08
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,26.1
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.45
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.67
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
513293,Canterbury Gate,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.53
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.41
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.5
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.7
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.5
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.93
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.96
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.69
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.6
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.8
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,25.8
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.72
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.67
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
513293,Canterbury Gate,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.82
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.53
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.65
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.1
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.9
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.22
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.23
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.63
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.3
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,25.6
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.54
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.17
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.55
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
513293,Canterbury Gate,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.08
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.86
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,94.1
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.2
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.34
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.72
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.23
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,25.4
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.95
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.36
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.31
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
513293,Canterbury Gate,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.33
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.32
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.03
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.19
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.0
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,25.2
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.96
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.31
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
513293,Canterbury Gate,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.97
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.16
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.39
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.96
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.1
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,25.1
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.02
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
513293,Canterbury Gate,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.3
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
