Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.86
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.55
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.4
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.8
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.9
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,24.8
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.47
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
513293,Canterbury Gate,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.13
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.49
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.4
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,24.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.82
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
513293,Canterbury Gate,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.71
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.29
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.8
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.5
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.75
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
513293,Canterbury Gate,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.77
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.6
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.2
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.09
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
513293,Canterbury Gate,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.31
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.92
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.1
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.7
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.1
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.41
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
513293,Canterbury Gate,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.95
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.2
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.38
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.79
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.66
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.2
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,23.9
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.84
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
513293,Canterbury Gate,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.2
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.75
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.9
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.07
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.5
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.26
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,23.7
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.99
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.45
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
513293,Canterbury Gate,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.34
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.12
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.27
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.2
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.2
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,23.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
513293,Canterbury Gate,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.93
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.52
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.95
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.35
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.9
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.5
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
513293,Canterbury Gate,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.86
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.09
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.91
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.16
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.5
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
