Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,23.3
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
513293,Canterbury Gate,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.28
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.69
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.84
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
513293,Canterbury Gate,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.88
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.2
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
513293,Canterbury Gate,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.08
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
513293,Canterbury Gate,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.35
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.12
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.53
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.6
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
513293,Canterbury Gate,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.41
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.75
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.1
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
513293,Canterbury Gate,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.61
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.5
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.89
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.3
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
513293,Canterbury Gate,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.49
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.5
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.17
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
513293,Canterbury Gate,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
513293,Canterbury Gate,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.7
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.4
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.1
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
513293,Canterbury Gate,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513293,Canterbury Gate,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
